Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,22.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,10.38
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,21.9
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,8.89
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,8.76
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,9.53
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,8.02
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,9.46
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,8.62
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,9.26
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,9.38
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,9.01
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,9.35
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,9.63
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,21.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,8.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,11.44
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,21.3
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,7.47
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,9.47
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,21.2
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,8.7
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,9.01
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
