Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,21.1
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,10.69
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,21.1
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,6.14
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,21.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,7.17
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,8.99
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,21.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,9.88
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,8.06
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,21.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,7.17
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,10.28
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,9.9
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,20.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,10.77
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,20.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,8.96
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,20.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,11.62
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,20.3
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,8.6
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,20.3
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
