Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,20.4
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,8.36
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,20.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,4.46
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,20.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,14.06
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,20.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,16.03
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,21.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,7.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,21.1
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,21.2
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,5.76
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,21.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,4.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,21.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,21.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,4.31
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,5.58
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
