Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,21.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,21.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,21.3
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,3.49
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,5.17
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,21.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,21.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,3.42
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,4.46
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,5.76
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,7.35
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,8.74
