Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,6.96
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,22.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,6.75
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,7.93
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,13.25
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,12.75
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,14.44
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,2.93
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,13.59
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,14.84
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,12.42
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,13.56
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,13.41
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,13.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.65
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,15.51
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,14.17
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
854069,ASTON LODGE PARK - STONE,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,23.1
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,4.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,13.86
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,16.0
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
854069,ASTON LODGE PARK - STONE,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,12.53
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,13.95
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
