Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,12.39
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,13.85
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,12.12
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,13.69
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,12.42
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,14.25
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.4
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.24
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,12.44
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,14.33
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,13.28
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,13.79
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
854069,ASTON LODGE PARK - STONE,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,21.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,8.19
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,12.3
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,12.54
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,22.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,5.06
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,10.68
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,22.2
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,5.06
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,22.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,6.86
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,6.2
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,5.43
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,22.8
