Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,5.38
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,23.2
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,6.93
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,23.3
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,4.83
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,7.78
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,23.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,7.06
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,9.55
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,23.9
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,6.55
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,6.75
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,24.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,5.99
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,7.46
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,7.46
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,24.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,8.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,8.15
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,9.49
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,11.08
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
