Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,8.21
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,10.42
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,46.3
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,8.81
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,10.73
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,24.9
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,10.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,11.32
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,15.09
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,10.53
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,5.04
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,15.21
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,11.13
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.29
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,13.55
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,13.52
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
854069,ASTON LODGE PARK - STONE,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,25.6
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,7.71
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,11.21
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,12.58
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
854069,ASTON LODGE PARK - STONE,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.29
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,7.43
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,9.84
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,12.03
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,7.11
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,8.99
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,10.52
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,25.9
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.38
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.04
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,7.83
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,10.93
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.16
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,6.14
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,11.24
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
