Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,25.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,5.79
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,9.76
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,26.0
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,7.42
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,7.46
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,11.1
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,26.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,7.46
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,11.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,8.82
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,11.95
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,26.7
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,8.85
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,10.29
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,13.42
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,11.7
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,8.89
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,13.73
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,11.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,17.37
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
854069,ASTON LODGE PARK - STONE,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.4
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.9
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,27.8
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,12.32
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,23.34
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,67.1
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
854069,ASTON LODGE PARK - STONE,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.79
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,28.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.81
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,9.46
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,25.03
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,74.1
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
854069,ASTON LODGE PARK - STONE,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.56
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,29.1
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,7.24
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,25.03
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,70.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.74
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,30.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.92
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,8.21
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,23.59
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,64.8
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
