Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.2
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.35
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,7.89
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,15.63
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,30.2
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,8.23
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,12.38
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,15.64
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,32.7
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,7.05
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,6.64
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,11.19
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,34.1
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,11.33
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,33.7
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,10.26
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,10.2
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,13.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,33.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,10.39
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,14.73
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,14.28
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,34.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,10.78
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,16.7
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,33.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,7.46
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,11.07
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,13.14
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,32.2
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,10.73
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,15.72
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,47.6
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
854069,ASTON LODGE PARK - STONE,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,34.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,11.03
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,10.41
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
854069,ASTON LODGE PARK - STONE,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,35.3
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,7.21
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.59
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
