Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,33.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,7.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,30.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,4.34
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.18
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,5.99
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,6.13
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,6.23
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,7.7
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,7.22
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.69
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,6.91
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,8.11
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,7.24
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,6.15
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,9.82
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
