Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.44
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,28.4
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,1.02
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,7.1
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,7.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.98
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,28.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,7.31
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,29.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,6.47
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,30.3
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,31.2
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,5.78
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,11.9
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-5.45
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,30.8
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,7.86
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,7.27
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-5.42
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,28.8
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,6.43
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,6.18
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.06
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,0.55
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,26.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,7.28
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,7.81
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,7.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,27.5
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,2.94
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,8.28
