Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,7.48
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.3
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,2.92
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,10.98
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,7.49
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
854069,ASTON LODGE PARK - STONE,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,29.3
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,11.49
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,8.41
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
854069,ASTON LODGE PARK - STONE,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.71
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,8.96
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,8.28
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.78
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,10.52
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
854069,ASTON LODGE PARK - STONE,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.29
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,27.3
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,7.71
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,33.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,2.22
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,7.34
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,7.33
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,7.22
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,7.9
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.1
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
