Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,9.84
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,9.38
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.7
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,8.1
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,8.77
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,9.14
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,25.9
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,5.97
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,7.85
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,10.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,10.4
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,24.8
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,9.66
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,7.43
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,9.18
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,7.49
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,9.06
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.4
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,8.66
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,6.71
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,8.66
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.2
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,13.2
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,8.22
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,7.05
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
