Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,24.9
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,5.68
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,9.18
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,8.86
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,5.66
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,12.25
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,5.64
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,7.21
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,10.93
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,23.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,7.23
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,10.45
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
854069,ASTON LODGE PARK - STONE,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,23.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,9.1
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,11.56
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,14.98
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
854069,ASTON LODGE PARK - STONE,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,22.7
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,12.36
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,13.44
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
854069,ASTON LODGE PARK - STONE,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,13.13
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,2.92
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,10.21
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,21.9
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,5.08
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,10.54
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,7.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,10.12
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,6.32
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,10.3
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,10.78
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
