Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,21.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,8.26
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,20.8
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,9.09
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,20.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,3.38
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,6.59
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,9.45
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,20.1
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,5.52
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,10.4
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,5.36
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,10.06
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,19.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,4.34
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,11.87
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,19.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,12.95
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,19.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,9.58
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,19.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,9.05
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,19.6
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,2.78
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,6.96
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,19.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,6.46
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
