Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,7.23
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,3.27
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,20.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,3.52
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,5.95
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,20.1
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,3.42
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,5.7
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,20.2
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,5.45
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,20.3
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,20.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,3.33
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,4.57
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,7.75
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,20.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,5.35
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,8.74
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,20.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,3.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,13.38
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,20.8
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,4.36
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,12.61
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,38.5
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
