Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,4.46
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,12.59
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,21.1
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,4.59
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,13.62
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,21.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,4.52
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,13.36
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,40.7
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,21.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,3.15
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,11.68
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,21.6
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,12.52
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,3.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,13.7
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,22.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,14.9
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,63.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,4.12
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,12.8
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,4.15
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,12.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,22.2
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,12.44
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,12.58
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
