Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,3.23
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,12.59
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,24.4
854069,ASTON LODGE PARK - STONE,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,22.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,6.24
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,12.71
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,22.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,5.03
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,12.92
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,22.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,12.83
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,22.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,6.34
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,12.65
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,22.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,12.81
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,37.9
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,12.92
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,24.3
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,6.48
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,20.21
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,59.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,24.4
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,20.51
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,62.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,5.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,16.9
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,47.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,24.7
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,5.85
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,6.49
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
