Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,4.49
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,7.46
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,6.57
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,6.05
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,6.54
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,26.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,25.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,4.61
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,5.62
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,25.9
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,6.45
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,7.03
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,26.1
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,4.14
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,6.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,6.98
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,7.67
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,4.3
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,7.82
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,8.58
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,4.69
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,7.09
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,7.98
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,4.67
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,8.21
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,4.93
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,8.62
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,7.97
