Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,26.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,5.13
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,9.94
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,8.45
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
854069,ASTON LODGE PARK - STONE,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,10.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,9.43
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,5.91
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,11.72
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,10.56
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,6.15
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,10.24
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,9.61
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,26.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,8.64
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,10.26
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,10.48
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,7.17
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,12.17
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,10.85
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,29.4
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,27.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,6.66
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,9.73
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,9.79
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
854069,ASTON LODGE PARK - STONE,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,27.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,6.94
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,10.79
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,10.08
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,27.4
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,7.66
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,12.81
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,10.09
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
854069,ASTON LODGE PARK - STONE,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,27.6
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,8.79
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,11.31
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,10.03
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
854069,ASTON LODGE PARK - STONE,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
