Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,7.66
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,11.58
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,12.96
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
854069,ASTON LODGE PARK - STONE,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,28.1
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,7.14
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,14.25
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,28.3
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,8.79
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,8.12
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,12.06
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,28.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,13.19
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,7.67
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,12.33
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,28.6
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,14.63
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,8.72
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,9.85
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
854069,ASTON LODGE PARK - STONE,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,28.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,8.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,12.19
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,10.52
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,28.9
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,10.32
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,12.25
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,8.51
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
854069,ASTON LODGE PARK - STONE,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,28.9
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,9.58
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,17.21
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,11.04
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,29.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,7.75
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,11.76
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,11.98
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,29.3
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,9.64
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,11.32
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,10.22
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
854069,ASTON LODGE PARK - STONE,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,29.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,10.99
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,10.04
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,13.59
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
854069,ASTON LODGE PARK - STONE,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,29.6
