Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,13.73
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,13.52
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
854069,ASTON LODGE PARK - STONE,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.34
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,30.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,17.42
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,16.77
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
854069,ASTON LODGE PARK - STONE,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,31.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,14.36
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,18.37
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,51.8
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,33.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,2.11
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,11.63
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,17.78
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,54.7
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,52.9
854069,ASTON LODGE PARK - STONE,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.28
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,32.8
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,12.01
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,17.85
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,55.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.5
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,7.52
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,10.17
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,17.21
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,37.1
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
854069,ASTON LODGE PARK - STONE,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,33.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,7.83
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,10.51
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,20.25
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,45.8
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,33.1
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,7.94
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,12.76
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,14.12
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
854069,ASTON LODGE PARK - STONE,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,29.8
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.96
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.42
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.21
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,5.63
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,14.77
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,17.36
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,29.9
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.94
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.41
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.88
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,12.36
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,15.26
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,43.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,30.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.94
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.76
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.21
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,10.3
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,13.27
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
