Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,30.0
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,2.77
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,9.78
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,13.23
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
854069,ASTON LODGE PARK - STONE,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,29.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.78
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,5.35
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,8.81
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,12.89
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,32.1
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,29.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,5.71
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,8.85
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,11.46
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.2
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,3.43
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,8.73
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,10.17
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,33.8
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,2.56
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,6.59
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,10.66
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.02
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,36.2
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,7.29
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,41.3
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.77
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,33.9
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,-2.35
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,6.84
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,40.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.11
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,29.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,7.84
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,8.9
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,41.1
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,28.7
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,12.31
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,28.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,2.61
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,9.45
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,28.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,4.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,7.76
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,7.78
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.19
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
