Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,28.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,-0.38
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,7.24
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,12.54
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.7
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-5.33
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,28.9
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,3.01
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,8.17
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,42.1
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.68
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,29.1
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,0.26
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,6.82
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,10.14
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,39.3
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
854069,ASTON LODGE PARK - STONE,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,29.1
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,6.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,10.75
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,29.1
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,6.22
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,10.02
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,29.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,6.75
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,7.38
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,28.2
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.84
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,29.1
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,6.52
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,7.21
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,29.1
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,1.6
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,6.15
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,5.98
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,25.3
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,29.2
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,2.93
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,6.05
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,29.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,3.25
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,6.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,9.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,26.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.1
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,7.48
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,7.92
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,31.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.51
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.33
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
