Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,28.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,6.04
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,4.77
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,28.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,7.62
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,7.87
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,29.0
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,6.38
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,12.49
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,11.75
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,31.6
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
854069,ASTON LODGE PARK - STONE,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.1
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,1.11
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,9.07
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,13.44
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,48.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
854069,ASTON LODGE PARK - STONE,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-4.29
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,28.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,8.44
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,13.38
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,54.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,27.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,13.74
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,11.19
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,42.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-4.55
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,26.8
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,10.7
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,6.49
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,12.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,7.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,9.38
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,8.76
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,24.8
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
854069,ASTON LODGE PARK - STONE,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,3.12
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,10.41
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,9.24
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,26.3
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,1.55
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,9.56
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,8.62
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
