Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,26.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,2.13
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,9.24
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,8.75
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,12.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,26.4
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,8.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,6.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,10.87
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,5.82
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,24.5
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,5.29
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,13.13
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,6.27
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
854069,ASTON LODGE PARK - STONE,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,24.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,5.51
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,10.31
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,5.39
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
854069,ASTON LODGE PARK - STONE,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,26.3
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,6.41
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,26.8
854069,ASTON LODGE PARK - STONE,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,25.1
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,4.28
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,4.76
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,8.86
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,25.2
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,25.3
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,3.53
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,10.02
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,26.4
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,44.1
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,25.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,6.17
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,6.96
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,25.0
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,4.44
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,8.23
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
854069,ASTON LODGE PARK - STONE,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,24.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,7.11
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,8.32
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
