Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,24.1
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,4.01
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,9.23
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,25.9
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,24.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,6.44
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,8.68
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,23.7
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,7.58
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,9.07
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,23.2
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,5.18
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,9.12
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,22.9
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,4.95
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,10.44
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,22.6
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,7.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,8.85
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,27.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
854069,ASTON LODGE PARK - STONE,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,22.1
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,5.26
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,7.2
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,6.4
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,22.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,21.8
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,6.19
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,8.16
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,9.33
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,24.7
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
854069,ASTON LODGE PARK - STONE,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,21.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,4.22
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,11.15
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,11.19
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,21.2
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,10.48
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,9.48
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,9.73
