Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,5.88
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,8.83
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,28.4
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,20.7
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,5.75
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,5.87
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,9.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,20.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,6.88
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,7.26
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,7.74
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,23.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,20.3
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,6.14
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,5.27
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,8.14
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,25.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,20.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,4.06
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,6.76
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,7.53
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
854069,ASTON LODGE PARK - STONE,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,20.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,5.96
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,9.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,25.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,20.0
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,4.75
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,6.97
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,5.55
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,5.44
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,7.06
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,2.85
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,4.66
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,10.37
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,31.3
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,22.8
854069,ASTON LODGE PARK - STONE,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,6.87
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,16.56
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,39.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
854069,ASTON LODGE PARK - STONE,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,5.02
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,6.22
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,7.69
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
