Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,4.35
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,5.84
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,5.97
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,6.56
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.9
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
854069,ASTON LODGE PARK - STONE,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,3.29
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,6.61
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,20.6
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,15.3
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,3.21
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,4.42
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,16.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,14.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,3.91
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,5.24
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,22.3
854069,ASTON LODGE PARK - STONE,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,4.7
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,6.62
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,17.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,21.3
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,21.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,7.64
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,4.99
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,8.07
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,3.65
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,6.78
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,15.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,3.06
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,7.15
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,22.6
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,3.26
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,11.91
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,34.1
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,14.8
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
