Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,3.58
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,4.41
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,12.42
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,35.1
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,4.27
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,12.48
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,34.2
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,20.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,3.64
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,12.27
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,34.3
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,16.6
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,3.61
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,4.61
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,12.15
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,33.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,21.7
854069,ASTON LODGE PARK - STONE,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,5.15
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,12.04
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,34.8
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,3.48
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,12.42
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,36.7
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,15.8
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,20.9
854069,ASTON LODGE PARK - STONE,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,4.53
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,12.59
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,36.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,21.1
854069,ASTON LODGE PARK - STONE,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,19.8
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,4.54
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,11.98
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,32.2
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,19.9
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,4.5
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,4.14
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,11.8
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,20.1
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,20.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,3.92
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,11.93
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,34.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,19.6
854069,ASTON LODGE PARK - STONE,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,20.1
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,5.09
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,4.18
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,12.2
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,19.7
854069,ASTON LODGE PARK - STONE,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
