Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,20.3
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,5.33
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,4.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,12.26
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,20.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,5.98
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,5.49
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,12.28
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,34.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,24.6
854069,ASTON LODGE PARK - STONE,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,20.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,6.33
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,6.38
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,12.29
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,32.7
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
854069,ASTON LODGE PARK - STONE,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,20.7
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,5.42
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,4.92
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,14.03
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,41.6
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
854069,ASTON LODGE PARK - STONE,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,4.47
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,4.63
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,13.01
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,39.1
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,21.6
854069,ASTON LODGE PARK - STONE,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,3.62
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,4.32
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,12.58
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,38.7
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,16.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,20.8
854069,ASTON LODGE PARK - STONE,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,20.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,3.19
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,4.46
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,12.35
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,38.2
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,14.7
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,21.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,21.1
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,5.28
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,4.81
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,12.19
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,35.2
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,22.7
854069,ASTON LODGE PARK - STONE,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,21.3
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,4.72
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,5.92
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,12.26
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,33.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
854069,ASTON LODGE PARK - STONE,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,21.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,4.07
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,4.94
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,12.25
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,35.3
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,23.1
854069,ASTON LODGE PARK - STONE,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
